Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.53
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.54
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.37
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.19
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.97
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.58
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.91
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.0
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.22
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.57
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
213878,Charter Walk,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.09
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.22
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.72
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.39
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,26.6
