Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.21
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
213878,Charter Walk,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
213878,Charter Walk,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.55
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.37
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.5
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.33
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.96
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.7
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.09
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.28
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
213878,Charter Walk,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.94
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.16
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
213878,Charter Walk,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.88
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
213878,Charter Walk,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.02
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.24
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
213878,Charter Walk,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
