Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
213878,Charter Walk,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
213878,Charter Walk,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.69
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.74
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
213878,Charter Walk,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.24
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.93
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.38
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
213878,Charter Walk,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.59
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.13
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.03
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
213878,Charter Walk,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.96
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.6
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.06
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.52
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.35
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
