Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.67
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.58
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.45
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.09
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.27
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.68
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
213878,Charter Walk,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.42
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.96
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.27
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.34
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
