Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.09
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.49
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
213878,Charter Walk,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.55
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,29.7
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
213878,Charter Walk,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
213878,Charter Walk,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
213878,Charter Walk,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
213878,Charter Walk,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
