Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.29
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.16
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
213878,Charter Walk,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.04
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.78
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.58
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.01
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
213878,Charter Walk,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.3
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.49
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.97
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
