Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.07
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.18
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.37
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.36
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.3
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.01
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.58
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.07
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.21
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
