Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.56
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.31
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.79
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.1
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
