Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.45
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
