Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
