Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.4
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,22.7
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
