Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.29
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.08
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.43
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.11
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.94
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.11
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.45
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.83
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.44
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
213878,Charter Walk,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.38
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.56
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.37
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
213878,Charter Walk,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.67
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
213878,Charter Walk,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.8
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
213878,Charter Walk,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.78
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.55
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
213878,Charter Walk,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
