Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.11
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.67
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
213878,Charter Walk,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-16.81
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.34
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.65
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
213878,Charter Walk,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.59
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.43
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.39
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.61
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.88
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.1
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.49
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.49
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.34
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.22
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.02
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
213878,Charter Walk,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.92
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.34
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.48
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
213878,Charter Walk,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.86
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.55
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.38
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
213878,Charter Walk,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.73
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.51
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.84
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
213878,Charter Walk,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-15.6
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.64
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.4
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
213878,Charter Walk,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.11
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.12
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.11
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
213878,Charter Walk,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
