Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.69
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.73
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
213878,Charter Walk,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.98
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.98
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
213878,Charter Walk,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.29
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.04
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.63
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
213878,Charter Walk,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
213878,Charter Walk,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.98
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.01
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.43
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.03
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.99
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.23
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
213878,Charter Walk,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.58
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
213878,Charter Walk,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.02
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
213878,Charter Walk,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.77
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.03
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.32
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.96
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,29.7
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
213878,Charter Walk,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.81
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
213878,Charter Walk,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.4
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.03
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.34
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
213878,Charter Walk,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.85
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.82
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.38
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.22
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
