Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
213878,Charter Walk,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.09
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.23
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.38
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
213878,Charter Walk,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.76
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
213878,Charter Walk,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.76
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
213878,Charter Walk,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.93
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
213878,Charter Walk,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.58
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.21
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.84
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.17
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.12
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
213878,Charter Walk,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.03
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.54
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.8
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.8
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.92
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.64
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.32
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.93
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
213878,Charter Walk,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.17
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.46
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.82
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.34
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.78
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.25
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.16
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.4
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.78
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.69
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.5
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
