Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.91
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.23
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
213878,Charter Walk,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.93
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.74
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.96
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
213878,Charter Walk,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.76
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.32
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.17
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
213878,Charter Walk,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.2
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.73
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.63
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.91
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.12
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.1
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.51
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.5
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.76
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
213878,Charter Walk,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.51
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.09
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
213878,Charter Walk,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.43
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
213878,Charter Walk,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.61
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.45
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.95
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
