Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.3
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
213878,Charter Walk,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
213878,Charter Walk,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
213878,Charter Walk,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.81
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
213878,Charter Walk,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.55
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.66
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
213878,Charter Walk,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
