Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.51
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.17
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.64
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.74
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.49
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.1
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.21
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
213878,Charter Walk,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.5
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.59
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
213878,Charter Walk,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.1
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.42
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.33
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
213878,Charter Walk,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.01
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
