Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.99
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.49
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.32
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.13
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
213878,Charter Walk,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.91
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.03
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
213878,Charter Walk,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.17
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.75
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
213878,Charter Walk,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.57
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.65
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
