Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.57
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.49
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.72
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.82
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
213878,Charter Walk,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
