Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.37
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
