Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.25
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
213878,Charter Walk,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.76
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
213878,Charter Walk,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.7
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
213878,Charter Walk,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.71
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.29
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.43
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.08
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
213878,Charter Walk,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.43
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.79
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.49
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
213878,Charter Walk,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.65
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.68
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
213878,Charter Walk,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.25
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
213878,Charter Walk,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.4
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.95
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
213878,Charter Walk,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
