Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.69
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.7
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
213878,Charter Walk,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.62
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.53
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
213878,Charter Walk,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.28
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
213878,Charter Walk,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.02
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
213878,Charter Walk,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.5
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
213878,Charter Walk,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.82
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.9
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.29
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
213878,Charter Walk,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.23
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.5
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.52
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.93
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.73
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.63
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.58
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.68
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
