Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.73
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.4
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.42
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.3
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.51
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.65
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.16
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.45
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.2
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.29
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.8
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.6
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
213878,Charter Walk,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
213878,Charter Walk,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.05
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.7
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,36.0
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.8
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
213878,Charter Walk,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.18
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.6
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
213878,Charter Walk,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.28
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.22
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.6
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.09
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.93
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.57
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.1
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
