Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
213878,Charter Walk,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.26
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.8
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
213878,Charter Walk,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.8
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.1
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.38
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.4
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.7
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,34.5
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.3
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.3
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.14
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.35
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.4
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
