Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.3
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.61
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
