Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
213878,Charter Walk,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.7
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.48
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.67
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.58
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.85
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.35
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
