Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.82
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.59
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.39
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.62
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
