Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.7
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.01
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.53
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.48
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
