Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.18
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
213878,Charter Walk,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,22.7
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.44
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
213878,Charter Walk,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.51
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
