Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,22.7
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
