Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
