Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.29
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
213878,Charter Walk,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.2
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.45
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.29
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
213878,Charter Walk,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.19
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.02
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.25
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.86
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.16
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
