Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.82
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.73
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.16
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.88
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.63
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.71
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.28
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.06
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.55
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.58
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,29.7
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
213878,Charter Walk,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.06
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.7
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
213878,Charter Walk,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.55
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.29
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
213878,Charter Walk,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.25
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.71
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
213878,Charter Walk,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.25
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.17
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.48
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
213878,Charter Walk,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.71
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.67
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.56
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.48
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
213878,Charter Walk,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.88
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.23
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
213878,Charter Walk,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.88
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
