Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.7
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
213878,Charter Walk,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.82
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.16
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.3
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.89
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.63
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.85
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.97
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.3
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.71
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
213878,Charter Walk,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.71
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.34
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.03
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.83
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,33.3
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.98
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,33.7
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.17
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.36
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.1
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
213878,Charter Walk,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.75
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.29
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,34.8
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.91
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.23
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,35.4
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
213878,Charter Walk,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.59
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.7
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.1
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.97
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.42
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.3
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
213878,Charter Walk,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
