Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.0
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
213878,Charter Walk,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.49
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.1
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.17
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.1
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.66
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.08
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.7
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.19
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.55
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.43
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.1
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
213878,Charter Walk,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.52
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.23
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.16
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.4
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
213878,Charter Walk,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.02
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.44
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.32
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,38.6
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.34
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.11
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.94
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,38.8
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.5
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.13
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.44
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.62
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.0
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
213878,Charter Walk,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.49
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.82
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.5
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,39.3
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
213878,Charter Walk,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.15
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.05
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.11
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,39.9
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
213878,Charter Walk,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.78
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.3
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,40.5
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
213878,Charter Walk,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.76
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.46
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,40.5
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
213878,Charter Walk,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
