Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.53
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.53
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,40.3
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.12
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.57
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.81
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.97
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,39.7
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
213878,Charter Walk,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.36
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.6
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.52
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,39.2
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
213878,Charter Walk,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.89
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.77
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,39.1
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.91
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,40.3
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,41.7
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,41.6
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,41.2
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,41.6
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,41.7
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.59
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,41.0
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.21
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,40.0
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
