Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.83
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,40.1
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.96
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,40.3
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,39.4
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.18
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,38.8
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.04
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.24
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,40.3
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.38
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,42.3
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,42.9
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.39
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,42.5
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.33
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,42.0
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.61
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,42.0
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,41.9
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,41.7
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
