Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.73
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,41.3
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.6
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,40.8
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.15
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,40.4
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.22
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,39.7
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.08
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,39.1
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.45
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,38.5
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.9
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.2
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.7
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.17
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.1
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.5
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
