Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.0
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.5
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.8
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.12
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.08
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.4
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.52
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.65
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.5
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.26
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.32
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
