Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.08
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
213878,Charter Walk,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.09
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
213878,Charter Walk,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.45
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
