Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.87
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
213878,Charter Walk,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.48
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.05
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
213878,Charter Walk,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.87
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.17
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
213878,Charter Walk,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.74
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.17
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
