Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.24
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
