Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.2
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.67
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.81
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
213878,Charter Walk,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.12
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
213878,Charter Walk,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
