Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.46
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.84
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.12
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
213878,Charter Walk,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.81
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.43
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.01
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.09
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.63
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.32
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.19
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.36
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.28
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.24
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.3
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
213878,Charter Walk,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.85
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.03
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
213878,Charter Walk,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.05
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.29
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.27
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.23
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.2
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.01
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.38
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
213878,Charter Walk,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
