Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.45
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.03
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.47
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
213878,Charter Walk,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.58
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.12
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.39
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.89
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.25
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.02
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.81
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.3
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.04
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.8
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.78
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.38
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.62
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.3
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
213878,Charter Walk,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.7
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.61
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.36
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.6
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
213878,Charter Walk,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.25
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.82
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.9
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
213878,Charter Walk,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.67
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.01
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.2
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.22
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.4
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.24
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
213878,Charter Walk,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.19
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.53
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.6
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.54
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,35.1
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
213878,Charter Walk,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.47
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.83
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.19
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.69
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,35.9
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.31
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
213878,Charter Walk,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.08
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.0
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.86
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.37
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
