Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
213878,Charter Walk,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.99
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,37.2
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.92
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,37.7
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.15
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
213878,Charter Walk,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.54
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.66
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.8
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.3
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.13
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
213878,Charter Walk,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.02
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.4
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.09
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.69
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.7
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
213878,Charter Walk,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.07
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.3
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.14
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.8
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
213878,Charter Walk,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.22
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,40.4
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
213878,Charter Walk,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.92
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,41.0
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
213878,Charter Walk,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.14
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.3
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.63
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.3
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.91
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.03
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,41.6
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.7
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.96
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.23
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
