Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,41.9
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
213878,Charter Walk,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.21
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.67
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,42.0
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
213878,Charter Walk,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.87
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.0
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.9
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,42.2
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
213878,Charter Walk,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.5
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.78
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,42.6
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
213878,Charter Walk,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.09
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,42.8
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,42.9
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,43.2
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.59
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,43.4
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,43.4
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,43.6
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,43.7
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,43.6
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
