Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,43.5
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,43.5
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.71
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,43.3
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,43.3
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,43.1
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,42.7
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,42.4
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,42.1
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,42.0
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,41.7
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,41.7
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,41.6
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
