Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,41.6
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,41.1
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.53
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,40.6
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,40.3
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,40.2
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,39.7
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,39.1
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,38.5
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,38.0
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.97
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,37.5
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,37.0
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,36.3
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
