Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.24
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.5
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.8
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.27
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.33
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.5
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.98
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.55
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.58
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,32.4
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.57
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.1
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.21
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.13
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.25
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.5
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.26
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.1
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
