Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.14
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.77
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.95
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.12
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.61
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.2
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.49
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
213878,Charter Walk,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
