Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.23
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.45
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.35
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.43
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.35
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
213878,Charter Walk,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
