Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.86
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.1
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
213878,Charter Walk,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
