Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.25
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.17
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.44
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.6
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.34
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,29.7
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.57
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.5
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
213878,Charter Walk,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.78
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
213878,Charter Walk,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.05
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.19
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.08
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.6
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.64
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.78
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
