Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.88
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
213878,Charter Walk,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.6
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.86
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.1
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.16
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.97
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.53
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
213878,Charter Walk,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.04
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.17
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
213878,Charter Walk,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.94
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.46
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.58
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.74
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.9
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
213878,Charter Walk,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.65
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.28
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.93
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.3
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.56
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.8
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.3
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
213878,Charter Walk,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.94
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.22
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.12
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
213878,Charter Walk,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.55
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.45
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.16
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.7
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
213878,Charter Walk,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.69
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.92
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.64
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
213878,Charter Walk,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.33
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.27
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.15
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.93
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.8
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
213878,Charter Walk,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
