Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.6
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.46
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,33.9
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
213878,Charter Walk,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.98
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.0
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
213878,Charter Walk,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,34.6
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
213878,Charter Walk,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,34.8
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
213878,Charter Walk,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.93
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,34.8
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
213878,Charter Walk,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.53
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.58
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,34.9
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
213878,Charter Walk,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.28
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.61
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.4
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
213878,Charter Walk,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,35.9
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.32
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.8
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.31
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.84
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.94
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.9
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.2
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.88
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,37.2
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
