Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.73
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,37.0
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.23
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.21
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.9
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.8
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.13
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,37.0
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
213878,Charter Walk,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.41
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.5
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.1
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
213878,Charter Walk,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.59
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.99
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.0
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.08
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.3
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,39.6
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.44
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
213878,Charter Walk,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.72
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.98
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,39.9
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
213878,Charter Walk,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.88
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.84
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.48
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,40.1
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
213878,Charter Walk,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.68
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.81
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,40.7
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
213878,Charter Walk,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,41.2
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,41.3
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,41.6
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
