Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,42.0
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.1
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.22
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,42.5
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.67
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,42.9
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,42.6
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,42.4
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,42.0
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,41.7
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,41.6
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,41.4
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,41.2
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,41.0
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
