Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,40.6
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,40.4
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,40.2
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,40.0
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,39.8
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,39.8
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,39.5
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,39.0
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,38.8
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,38.3
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,37.5
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
