Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,35.9
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.6
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.9
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.2
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.61
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.9
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
