Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.32
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.12
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.6
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.29
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.49
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.86
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.73
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.79
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.84
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.4
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.32
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
213878,Charter Walk,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.1
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.64
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
