Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.47
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.58
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
213878,Charter Walk,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.91
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.33
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
