Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.99
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.79
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
213878,Charter Walk,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.39
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
